Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,06,N Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.29
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,62.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.59
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.65
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.26
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.36
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.96
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.02
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.35
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.55
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,06,N Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.62
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.98
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.24
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.43
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.03
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.42
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,53.87
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.38
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,06,N Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.45
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.38
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.95
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.69
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.16
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.44
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.67
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.81
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.78
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.56
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.97
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.67
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,06,N Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.17
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.63
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.02
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.34
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.46
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,06,N Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.91
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.97
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.96
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.63
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.03
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.54
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,06,N Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.44
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.63
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.38
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,53.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,113.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.25
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.52
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,56.89
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.21
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
880869,BAGNALL ROAD BASFORD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.53
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,116.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
