Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.42
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,61.72
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.52
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.96
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.16
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.59
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,47.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.13
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,67.98
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.82
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.51
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.09
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.33
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,106.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.46
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.72
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.14
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.24
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.46
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.65
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,58.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.68
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,72.32
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.57
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.63
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.42
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.66
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,118.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.33
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.92
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,62.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.73
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,81.78
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.51
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,171.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.25
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.54
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.34
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,54.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,119.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,129.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.79
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,78.05
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.19
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
880869,BAGNALL ROAD BASFORD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.99
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.75
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.65
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.26
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,107.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.08
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,76.81
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.99
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.29
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.01
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
