Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.29
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.97
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.71
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,52.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,143.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.23
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.09
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.07
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,77.64
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,72.45
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.01
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.14
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.74
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.09
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,57.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,145.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.38
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.07
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.37
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.39
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,74.36
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.64
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.29
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.02
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.29
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.22
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.06
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,112.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.61
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.81
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.45
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.78
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.35
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.59
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.03
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.02
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,102.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.58
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.08
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.02
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.41
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.05
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.85
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.26
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.85
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.56
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,107.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.89
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.59
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,81.93
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,81.94
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.93
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
880869,BAGNALL ROAD BASFORD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.39
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.49
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.53
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.76
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,110.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,111.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,60.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.25
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,70.43
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,89.96
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.18
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.61
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.52
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.03
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.84
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.47
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,111.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.91
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.99
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,9.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,89.95
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.49
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
