Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.14
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.55
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.52
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,121.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.57
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,60.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.64
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,48.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,9.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,98.54
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.63
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,183.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.87
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.36
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.51
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.64
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.32
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.29
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.78
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,47.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,122.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,131.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.22
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.51
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,9.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.91
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,107.92
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.73
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,208.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.46
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.11
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.54
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.74
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,127.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.74
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.04
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,94.87
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.05
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.43
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.33
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.48
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.94
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.21
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.64
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,110.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,125.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,115.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.85
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,61.4
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.0
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.33
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,101.96
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.29
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,176.3
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.5
880869,BAGNALL ROAD BASFORD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.39
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.25
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.39
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,51.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,141.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,141.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.59
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,9.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.71
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,108.17
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.77
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.14
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.72
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.69
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.83
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,52.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,146.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,139.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.65
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,9.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.59
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,104.24
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.55
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,182.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,431.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.42
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.93
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,37.81
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.84
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.31
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,62.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,154.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,132.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.53
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.23
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.78
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,9.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
