Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,91.01
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.01
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.17
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.24
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.65
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,121.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,128.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.49
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,9.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,82.02
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,93.16
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.02
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.07
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.97
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.84
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.48
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,119.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,112.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,101.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.95
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.36
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.21
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.26
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.96
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.64
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.51
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.54
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.53
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,113.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,111.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,110.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.12
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.5
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.23
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,9.1
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.19
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,91.44
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.53
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
880869,BAGNALL ROAD BASFORD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.82
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.88
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.71
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.57
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.43
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.38
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,106.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,121.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.44
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.67
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.36
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,9.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,84.22
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.17
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.31
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.92
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.04
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.33
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.09
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.28
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,137.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,125.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.35
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.31
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.62
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,9.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.32
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,107.25
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.59
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,168.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.48
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.15
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.73
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.32
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.58
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,110.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.23
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,66.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.31
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,8.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.42
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,105.69
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.61
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,184.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.52
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.35
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.41
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.29
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.08
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.59
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,125.4
