Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,141.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.69
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,61.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.37
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.59
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,8.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.94
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.77
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.51
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.53
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.87
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.08
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.17
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.79
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,36.49
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.84
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,126.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,151.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.84
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,64.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.12
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.28
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.14
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,105.68
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,185.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.51
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.52
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.83
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.67
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.23
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,144.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.46
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.03
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.24
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,99.05
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.7
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.8
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.6
880869,BAGNALL ROAD BASFORD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.96
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.61
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.42
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.61
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.02
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.83
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,55.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,149.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.52
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.53
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.66
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,109.26
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.83
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.24
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.95
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.86
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.72
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.46
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.82
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,67.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,123.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,160.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.69
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.38
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,8.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.71
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,111.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.74
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,184.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.72
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.34
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.18
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.13
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.84
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.17
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.06
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,59.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,139.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,159.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.32
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.32
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,65.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,131.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,8.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.08
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,108.21
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.67
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,166.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,451.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.14
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.34
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.52
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.01
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,60.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,129.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,160.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.98
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,64.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,8.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.62
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.09
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.95
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.65
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
