Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.15
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.76
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.27
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,85.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,129.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,166.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.09
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.86
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,55.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,8.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,90.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,110.91
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.07
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,222.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.88
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.76
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.58
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,73.6
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,119.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,161.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.63
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.99
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.46
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,86.38
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,107.12
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.72
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,194.8
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.3
880869,BAGNALL ROAD BASFORD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.38
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.47
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,37.93
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,78.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,122.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,158.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.55
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,47.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.84
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.81
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.31
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.53
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.27
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.12
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.91
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.51
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,123.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.66
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.03
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.24
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.82
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,94.43
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.58
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.56
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.68
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.58
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,59.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,138.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.56
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,8.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.09
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,95.89
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.29
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.25
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.54
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,63.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,128.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,145.5
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,8.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.11
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,92.38
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.72
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.75
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.93
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.35
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.21
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.61
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.66
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,136.4
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,127.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.55
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.49
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,65.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,130.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,131.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,7.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
