Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.82
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,99.01
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,81.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.4
880869,BAGNALL ROAD BASFORD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.57
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.74
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.08
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.51
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,62.6
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,139.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,118.5
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.11
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.74
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.27
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,7.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.97
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,88.32
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.39
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
880869,BAGNALL ROAD BASFORD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.94
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.95
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.35
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.08
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.78
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,113.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.11
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,7.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.25
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,86.29
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.54
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.27
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.67
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.98
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.12
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,126.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,150.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.06
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.82
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,7.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.61
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.92
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,86.74
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.19
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.21
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,115.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,128.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,7.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.12
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.74
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.68
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.35
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.62
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.84
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.76
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,115.5
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,7.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.94
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.46
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.85
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.39
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,73.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,139.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.68
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.68
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,53.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,7.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.25
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,85.99
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.51
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,178.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.83
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.43
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.83
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,70.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,147.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
