Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.21
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.47
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,86.49
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,173.1
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
880869,BAGNALL ROAD BASFORD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.67
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.18
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.81
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,72.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,139.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.33
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.29
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,82.72
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.71
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,155.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.74
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.76
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.88
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.41
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,56.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,115.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.51
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.11
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.35
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.96
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.94
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.23
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,52.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,116.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.93
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,7.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.63
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.94
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.57
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,51.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,115.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,7.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.13
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.55
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.74
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.08
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.26
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.46
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.76
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,7.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.58
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.13
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.67
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.16
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.56
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.24
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.2
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,7.3
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.07
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.23
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
880869,BAGNALL ROAD BASFORD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.85
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.75
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.44
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.98
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
