Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.41
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.17
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.71
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.42
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,7.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.06
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.73
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.91
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.21
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.27
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.97
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.04
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.71
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,109.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.87
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.54
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,7.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.55
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.85
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.57
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.77
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.81
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.99
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.62
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.29
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,7.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.38
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.96
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.48
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.28
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.85
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.78
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.53
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,114.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.45
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,7.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.35
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.32
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.97
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.42
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.34
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,117.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,7.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.84
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.62
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.42
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.67
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.52
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.74
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.63
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.5
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,129.3
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.43
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,7.0
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.2
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.81
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.25
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
880869,BAGNALL ROAD BASFORD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.34
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.05
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.99
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.39
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.39
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.33
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.42
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,6.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.03
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.23
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
880869,BAGNALL ROAD BASFORD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
