Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.77
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.27
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.09
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.42
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.52
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,6.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.67
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.77
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.22
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.88
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.53
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.55
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.64
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,105.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,6.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.76
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.36
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.16
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.63
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.18
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.75
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.49
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.48
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,119.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,108.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.01
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,6.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.36
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.07
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.28
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.64
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.26
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.31
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,114.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,6.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.29
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.84
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.67
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.08
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.45
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.37
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.64
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,117.3
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.55
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,6.6
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.9
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.13
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.71
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
880869,BAGNALL ROAD BASFORD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.11
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.74
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.68
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.32
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,63.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,137.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.47
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,6.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.42
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.13
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.66
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.37
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.38
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,62.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,137.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
