Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.21
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,49.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,6.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.35
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.39
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.24
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.71
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.49
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,121.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.11
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.88
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.68
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.74
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.58
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.01
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.37
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,125.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.17
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.65
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.89
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.47
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.52
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.84
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,123.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.44
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.73
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.37
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.54
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.3
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.56
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,125.8
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,6.4
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.99
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.89
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
880869,BAGNALL ROAD BASFORD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.37
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.66
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.64
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,123.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.52
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,6.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.09
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.95
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.04
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.23
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.37
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.84
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,135.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.88
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,6.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.46
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.56
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.61
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.56
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
