Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.03
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.22
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.49
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,125.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,6.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.76
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.45
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.48
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.54
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.98
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.49
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.38
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,121.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.95
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,6.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.25
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.73
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.58
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.68
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.61
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.84
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.24
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.41
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.72
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.78
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.19
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.64
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,107.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,113.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.4
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.22
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.67
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
880869,BAGNALL ROAD BASFORD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.61
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.41
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.82
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.76
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,119.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.69
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,74.49
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.57
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.44
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,52.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,103.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,135.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.99
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.73
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.28
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.98
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.42
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.16
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.56
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.74
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,118.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.27
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.22
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.38
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
