Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.86
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.45
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.69
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.74
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,135.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.94
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.42
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.49
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.86
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.94
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.57
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,129.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.23
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.34
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.78
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.87
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.66
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.04
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,115.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,132.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.4
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,72.22
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.16
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
880869,BAGNALL ROAD BASFORD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.52
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.49
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.51
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,122.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,134.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.89
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.36
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.33
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.06
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.37
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,103.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,133.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.79
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.07
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.26
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.73
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.11
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,53.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.09
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.78
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,123.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.89
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.37
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.23
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.44
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.15
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.14
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.19
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.95
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
