Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.54
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.56
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.81
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.45
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.71
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.32
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.95
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.85
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.37
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.89
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.14
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.55
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.18
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.46
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,130.9
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,148.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.73
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.25
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.61
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
880869,BAGNALL ROAD BASFORD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.46
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.37
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.34
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.59
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,116.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.97
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.74
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,68.13
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.91
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.79
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.97
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.65
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.92
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,62.15
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.81
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,74.56
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.96
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.06
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.73
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.02
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,58.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.72
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.87
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.61
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.72
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.56
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.02
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.13
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.82
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,64.02
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.88
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.48
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.26
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.96
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.54
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
