Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.69
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,72.48
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.88
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.93
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.86
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.16
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.23
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.18
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.28
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.06
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
880869,BAGNALL ROAD BASFORD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.62
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.41
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,96.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,102.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.46
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,70.84
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.82
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.47
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.63
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.24
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.49
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.84
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.25
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,110.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.02
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,65.88
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.94
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.66
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.86
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.74
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.22
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.98
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,57.09
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.48
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.68
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.78
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,42.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.82
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.36
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.03
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,6.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.89
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
