Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.12
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.11
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,6.4
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.62
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
880869,BAGNALL ROAD BASFORD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.24
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.13
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,6.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.97
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.93
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.44
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.08
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.64
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.68
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.41
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.97
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.97
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.52
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.37
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.33
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.77
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.89
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,6.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.72
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,6.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.37
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.45
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.11
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.48
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,6.6
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
