Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.42
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
880869,BAGNALL ROAD BASFORD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.11
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,6.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.71
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,51.09
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.13
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.16
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,6.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,48.43
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.27
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.48
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.41
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,6.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.36
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.03
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,6.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,6.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.49
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.29
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.92
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,6.9
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.54
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
880869,BAGNALL ROAD BASFORD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
