Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,7.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.39
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.27
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,7.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.01
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.66
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,7.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.18
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,7.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.87
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,7.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.89
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.87
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,7.3
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.28
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
880869,BAGNALL ROAD BASFORD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.24
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.43
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,7.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
