Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,7.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.77
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.19
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.61
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.42
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.41
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.49
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.23
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,7.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.49
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.53
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.39
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.81
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,7.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.85
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
880869,BAGNALL ROAD BASFORD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.53
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.45
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,7.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.44
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.24
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,7.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
880869,BAGNALL ROAD BASFORD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
