Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.85
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.62
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,7.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.79
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.99
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,8.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.24
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.55
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,8.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.76
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.08
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.15
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.82
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.88
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.63
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.76
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.28
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.64
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
880869,BAGNALL ROAD BASFORD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.25
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.74
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,8.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.58
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.57
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.35
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,58.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
