Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,8.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.69
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.36
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.31
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.71
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.21
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,8.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.75
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.43
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,8.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.25
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.11
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.36
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.34
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.94
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,8.7
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.56
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
880869,BAGNALL ROAD BASFORD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.34
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.97
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.68
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,17.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.08
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.02
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.21
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,17.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.53
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.57
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.23
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.15
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,17.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.61
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.42
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
