Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.26
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,17.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.16
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,55.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.97
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,17.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.51
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.01
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,61.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,116.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.46
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,17.5
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.96
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
880869,BAGNALL ROAD BASFORD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.26
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.46
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,57.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.75
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.28
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.93
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.52
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.02
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.91
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.94
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.38
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.97
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.25
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.53
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.96
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.15
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.75
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.86
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.23
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.11
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.89
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.84
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.93
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.31
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.21
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.56
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.42
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.93
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
