Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.09
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.21
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.89
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.21
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.87
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,53.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.91
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.46
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.89
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.76
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.33
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.04
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.48
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.15
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,50.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,43.5
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.24
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.85
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.62
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
880869,BAGNALL ROAD BASFORD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.22
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.18
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.29
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.82
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.96
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.21
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.44
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,60.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,125.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.02
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.82
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.43
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.11
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.92
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.26
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.02
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.47
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,70.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,133.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.55
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.66
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.63
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,122.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.64
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.94
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.66
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.14
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.41
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.17
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.97
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.01
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,74.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,136.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,168.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.57
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
