Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,77.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,81.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.78
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.55
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.26
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.05
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,91.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,124.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,172.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.26
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.13
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.74
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,77.38
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,82.76
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
880869,BAGNALL ROAD BASFORD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.17
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.04
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.01
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.67
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.31
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,77.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,130.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,161.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.67
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.05
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.08
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.81
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.08
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,79.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,139.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,165.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.72
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,17.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.84
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.69
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.56
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.22
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.77
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.62
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,78.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,127.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,175.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.82
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.48
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,17.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.24
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,82.32
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.37
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.29
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.32
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.78
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,89.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,126.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,175.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.48
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.05
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,67.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,17.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.12
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.79
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,90.39
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,190.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.43
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.53
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.64
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,88.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,187.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.14
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.09
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,17.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.33
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,83.36
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.62
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,189.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.48
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.14
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.61
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.72
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,43.78
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,76.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,134.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,180.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
