Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.31
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,63.7
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,17.3
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.78
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.92
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,94.98
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,186.0
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
880869,BAGNALL ROAD BASFORD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.63
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.31
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.95
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,44.09
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,66.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,144.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,181.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.59
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,76.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,127.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,17.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.57
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.95
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,94.86
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.77
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.84
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.24
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.95
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,45.82
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,78.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,154.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,189.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.79
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.31
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,56.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,17.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.07
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,86.71
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,96.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.93
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.86
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.92
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.62
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.24
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,67.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,121.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,168.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,183.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.54
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.57
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,17.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.03
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,95.53
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,96.82
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.21
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.19
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.68
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.44
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.12
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,46.38
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.48
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,73.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,191.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,174.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.69
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.83
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,17.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,87.85
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.87
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,91.04
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.69
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.78
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.69
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.26
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.56
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,41.29
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.28
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,130.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,170.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,170.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.58
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.66
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.13
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,120.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,16.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,100.81
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,105.29
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.15
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.57
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.66
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.84
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.87
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.27
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,76.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,121.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,153.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,199.3
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.92
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.56
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.08
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,71.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,147.6
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,16.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,92.36
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,104.88
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.67
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.7
880869,BAGNALL ROAD BASFORD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.58
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.27
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.11
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.65
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
