Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.54
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.37
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,58.19
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,116.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,143.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,240.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.37
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,72.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.21
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.55
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.78
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,16.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.98
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.67
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,104.93
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,171.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.97
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.39
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.05
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.48
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,41.95
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,61.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,103.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,143.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,173.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.59
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,81.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,118.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.91
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.09
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.65
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,16.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.92
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,112.53
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.14
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,165.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.73
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.82
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.75
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.06
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,54.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,153.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,153.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.89
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,83.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,119.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.74
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.79
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.51
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,16.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.61
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,107.67
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.57
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.39
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.43
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.51
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.17
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,40.04
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,43.08
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,73.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,167.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,178.9
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.63
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.49
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.43
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,119.9
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,16.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.72
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,106.06
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.41
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.88
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.94
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.53
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.76
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.34
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.13
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.49
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,49.03
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,91.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,165.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,203.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,52.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.22
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,113.01
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,110.63
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.57
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.97
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.9
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.75
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,49.78
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,95.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,157.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,206.7
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.9
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,16.0
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.52
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,108.48
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,114.36
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.3
880869,BAGNALL ROAD BASFORD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.43
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.18
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.03
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.22
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,45.53
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,65.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,133.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,143.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,189.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.08
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.53
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,15.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.07
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,102.96
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,105.26
