Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.95
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.91
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.61
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,36.81
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.28
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,135.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,153.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,180.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.04
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.69
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.95
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,15.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,98.51
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,107.63
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,104.65
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.46
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.85
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.07
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.78
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,65.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,169.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,178.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.92
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.82
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.99
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,106.59
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,105.99
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,175.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.21
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.45
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.98
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.98
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.62
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.68
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.98
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,123.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,152.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,163.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.56
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,56.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.63
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.74
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,103.92
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.37
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.21
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.98
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,43.18
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.15
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,128.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,180.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,125.5
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.94
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.17
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.83
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,100.68
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.87
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.44
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.75
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.85
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,41.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,133.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,171.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,126.0
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.94
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.68
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,116.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.35
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,103.72
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.21
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.4
880869,BAGNALL ROAD BASFORD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.26
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.73
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.68
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.07
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,39.55
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.95
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,163.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,124.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.24
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.84
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.14
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,79.21
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,103.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.07
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.51
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.71
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.79
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,44.77
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.78
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,63.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,106.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,184.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,156.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
