Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.88
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.62
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.77
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,105.22
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.58
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.66
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,44.67
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.92
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,122.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,184.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,140.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.97
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.36
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.46
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,100.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.16
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.96
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.81
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.65
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.62
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,53.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,106.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.15
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.47
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,14.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.39
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.54
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.37
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.51
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.49
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.37
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,109.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,134.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.43
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,14.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.56
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.12
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.16
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.88
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.35
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.04
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.56
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,35.15
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.42
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,66.1
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,144.6
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,135.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.27
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,14.8
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,82.51
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.76
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
880869,BAGNALL ROAD BASFORD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.7
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.95
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.81
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.79
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,51.1
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.7
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,124.6
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.99
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,14.8
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.38
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,81.02
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.67
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
880869,BAGNALL ROAD BASFORD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.98
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.23
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.2
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,46.7
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.5
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,117.2
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.88
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,50.1
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,14.7
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.95
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.07
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.77
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
880869,BAGNALL ROAD BASFORD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.36
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
880869,BAGNALL ROAD BASFORD,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
