Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.5
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.15
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.06
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
880869,BAGNALL ROAD BASFORD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.7
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.45
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.7
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.89
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.6
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.67
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.1
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.33
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.78
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.64
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.67
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
880869,BAGNALL ROAD BASFORD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.01
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.94
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.55
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.97
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.57
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,14.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.88
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.74
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.68
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.06
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,14.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.64
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.18
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.56
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.48
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.94
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.53
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.65
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.59
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,14.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.47
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.28
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.15
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.17
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,53.0
