Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,14.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.47
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.69
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.18
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
880869,BAGNALL ROAD BASFORD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.54
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.98
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.93
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.06
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,14.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.24
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.71
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.09
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.17
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.02
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,124.5
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,14.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.12
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.83
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.43
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
880869,BAGNALL ROAD BASFORD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.62
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.12
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,71.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,126.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,14.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.15
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.45
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.03
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.19
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.45
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.82
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.45
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.37
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.88
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.02
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.75
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.13
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.76
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.89
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.97
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.65
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.61
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.92
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.94
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.78
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.13
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.42
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.62
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.48
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.98
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.37
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.54
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.98
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.37
