Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.32
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.71
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.98
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.62
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.32
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.69
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.76
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.96
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.46
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.97
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.72
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.35
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
880869,BAGNALL ROAD BASFORD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.37
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.92
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.61
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.77
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.13
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.31
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.93
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.75
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.12
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.25
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.86
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.45
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.41
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.03
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.69
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.69
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.66
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.36
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.33
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.75
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.65
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.68
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.03
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.77
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.32
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.61
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.13
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.43
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.93
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.94
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.5
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.98
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,13.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.16
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.67
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.41
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.96
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
