Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.31
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.54
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.22
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.36
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.31
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.03
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
880869,BAGNALL ROAD BASFORD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.58
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.27
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.46
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.84
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.34
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.24
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.53
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.24
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.27
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.94
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.43
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.48
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.22
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.72
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.77
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.24
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.99
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.88
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.48
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.71
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.51
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.87
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.73
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,56.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,115.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.72
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.09
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,77.14
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.54
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.39
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.17
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,59.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.03
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.99
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.39
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.44
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.04
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.09
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.04
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
