Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.63
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.94
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
880869,BAGNALL ROAD BASFORD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.78
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.58
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.79
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.83
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.59
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.05
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.11
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.99
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.63
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.44
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.75
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.59
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,52.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.95
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.14
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.29
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.42
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.63
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.65
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.26
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.36
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.82
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.94
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,64.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.32
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.24
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.04
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.32
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.54
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.79
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,64.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.58
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.14
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.26
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.93
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.72
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.27
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
880869,BAGNALL ROAD BASFORD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.19
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.66
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.03
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
