Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.48
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,50.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.16
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.53
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.38
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.57
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,53.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.25
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.12
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.35
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.94
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.37
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.55
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.47
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.82
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.69
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.68
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.42
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.46
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.38
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.42
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.53
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.31
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.62
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.88
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.51
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.3
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.16
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.03
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
880869,BAGNALL ROAD BASFORD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.94
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.14
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.35
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.57
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.07
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.23
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.32
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.57
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.27
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
