Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.52
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.93
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.88
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.58
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.17
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,75.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,119.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.35
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.62
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.24
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.73
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.69
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.23
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.35
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.49
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,72.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.92
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.95
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.26
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.76
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.22
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.98
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.32
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.26
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.13
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.14
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.29
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.19
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.98
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.78
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.32
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.85
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.93
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.62
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.63
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,53.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.94
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
880869,BAGNALL ROAD BASFORD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.62
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.11
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.23
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.26
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.01
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.45
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.51
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.47
