Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.41
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.52
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,51.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.67
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.52
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.79
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.55
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.83
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.68
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.61
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.97
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
880869,BAGNALL ROAD BASFORD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.42
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.46
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.31
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.87
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.18
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.82
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.54
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.98
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
