Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.33
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.15
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.49
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.87
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.11
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,13.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.56
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
880869,BAGNALL ROAD BASFORD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.42
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.77
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.27
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.18
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.01
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
