Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.57
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.77
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,46.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.98
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,14.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.85
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,14.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.13
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
880869,BAGNALL ROAD BASFORD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.77
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,55.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,14.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.21
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,57.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,14.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.81
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.72
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,64.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.86
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.29
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,80.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.98
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.71
