Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.17
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.71
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,81.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,14.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.84
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.43
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,75.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.06
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
880869,BAGNALL ROAD BASFORD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.75
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.96
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,14.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.72
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.93
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.32
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,61.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,14.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.33
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,66.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,14.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.16
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.33
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.65
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,14.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.52
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.35
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,66.3
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
