Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.01
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.49
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.14
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,63.1
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,15.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.15
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
880869,BAGNALL ROAD BASFORD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.15
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,66.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.07
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.13
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.01
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,15.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.39
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.85
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.33
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.28
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,68.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.01
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.68
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.25
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.53
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.95
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,64.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.73
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.91
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,31.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.88
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,71.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.98
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.43
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.22
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
