Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.18
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,69.9
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.37
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
880869,BAGNALL ROAD BASFORD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.99
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.67
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,92.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,116.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,67.23
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.74
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.26
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.22
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.39
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,74.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.15
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,175.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.71
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.58
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.45
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.18
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.96
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.87
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,71.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,15.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,66.06
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.04
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.82
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.35
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.08
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.94
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.84
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,66.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,15.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,67.97
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,168.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.97
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.55
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.57
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.19
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,78.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,15.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.67
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,177.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.38
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.16
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.73
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,101.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.54
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,66.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,15.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,70.95
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
880869,BAGNALL ROAD BASFORD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.47
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.86
