Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.23
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.13
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,14.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.18
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.09
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.87
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.33
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.01
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,14.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.25
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.69
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.71
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.08
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.23
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,14.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,50.54
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.22
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.77
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.67
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.97
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,14.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.13
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.43
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.77
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.86
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.94
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,14.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.24
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.85
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,14.9
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.82
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
880869,BAGNALL ROAD BASFORD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.89
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.26
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,15.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
