Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.68
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.24
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.65
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.27
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.99
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.26
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.48
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.09
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.34
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.77
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.72
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,52.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.89
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.18
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.48
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.05
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.14
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.87
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.79
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,15.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.29
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.49
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.76
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.64
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.96
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.17
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.41
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.21
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.72
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.01
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.96
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.02
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.35
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.6
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.74
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,62.4
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.45
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.3
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
880869,BAGNALL ROAD BASFORD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.27
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.44
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.54
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.99
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.54
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.15
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.71
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
