Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.82
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.87
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,56.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.14
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.86
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.12
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.11
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.66
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.31
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.57
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.87
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.35
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.93
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.38
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.26
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.61
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.05
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.76
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.86
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.41
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.56
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.16
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.18
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.81
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,79.51
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.35
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.64
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.71
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.98
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.3
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.21
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.68
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,79.27
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.76
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
880869,BAGNALL ROAD BASFORD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.68
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.14
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.48
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.97
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.55
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.01
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.14
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.93
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.79
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,53.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.24
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.17
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.88
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.33
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,89.18
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.42
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.63
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.83
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.97
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.03
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
