Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.63
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.71
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.86
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.68
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.57
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,62.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.44
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,93.86
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.07
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.77
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.24
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.77
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.73
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.18
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,60.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,132.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,100.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.51
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,71.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,120.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,95.39
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.54
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.44
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.88
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.16
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,127.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,115.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.71
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,72.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,122.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,94.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.58
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.84
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.08
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.47
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,127.1
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,129.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.86
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,70.4
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,85.25
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,93.57
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.64
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
880869,BAGNALL ROAD BASFORD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.37
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.35
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.01
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.97
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.03
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,63.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,143.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.04
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.77
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.01
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.18
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.93
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.52
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.29
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.84
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.09
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.33
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,74.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,141.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.24
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,88.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.73
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.25
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.69
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.61
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.99
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.88
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.63
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.34
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.7
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.08
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.49
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.63
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
