Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.62
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.42
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.14
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.26
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.03
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.28
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.33
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.18
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,89.82
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.04
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.75
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.85
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.05
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.03
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.23
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.67
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.83
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.38
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.56
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.27
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,102.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.01
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.15
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.74
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.71
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.71
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.13
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.3
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,117.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.29
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.51
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.83
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,90.58
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.92
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
880869,BAGNALL ROAD BASFORD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.25
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.05
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.89
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.62
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,55.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,126.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.44
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.85
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.26
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,48.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.48
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,92.15
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.35
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.86
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.18
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.64
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,105.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.02
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,71.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.69
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.47
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.18
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.21
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,98.23
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.03
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.32
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.81
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.78
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.86
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.61
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.14
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,108.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.42
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.45
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,53.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.87
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.34
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.59
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.92
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.43
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.82
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.49
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.16
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.73
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.36
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
