Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.07
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.31
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.34
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.59
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.53
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.23
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.99
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.61
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,42.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.08
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.14
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.03
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.07
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.68
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.39
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.45
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.79
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.15
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.81
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.57
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.72
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.95
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.15
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.12
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,144.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.85
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.74
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.21
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.4
880869,BAGNALL ROAD BASFORD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.66
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.95
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,53.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.65
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.63
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.53
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.59
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.16
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.07
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.25
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.07
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.73
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.54
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.51
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,105.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.26
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.35
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,15.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.81
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.04
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.15
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.39
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.32
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.87
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.92
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.99
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.88
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.71
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.78
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.72
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.61
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.88
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.11
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.51
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,120.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.44
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.33
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.75
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.21
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.65
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.78
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.68
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.33
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
