Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.47
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.36
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.17
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,133.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.57
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.36
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,65.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.23
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,94.34
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.67
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.9
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.17
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.36
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,129.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.49
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.88
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,67.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.2
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,92.22
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.72
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
880869,BAGNALL ROAD BASFORD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.43
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.04
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.46
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,58.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,123.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.36
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.88
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.93
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.11
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.56
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.01
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.53
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.92
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.48
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.88
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.94
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.11
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.14
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.36
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.66
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.36
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.62
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.68
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.51
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.39
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.17
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.74
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.85
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.25
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.32
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.52
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
