Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.44
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.94
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.67
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.7
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
880869,BAGNALL ROAD BASFORD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.01
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.56
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.88
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,61.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.73
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.45
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,62.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.68
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.11
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.28
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,55.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.05
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.04
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.43
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.86
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.74
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.08
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.64
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.81
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.36
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.94
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.66
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
