Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.4
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.36
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
880869,BAGNALL ROAD BASFORD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.19
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.65
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.31
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.31
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.46
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.67
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.58
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.85
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.35
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.44
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.97
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.32
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.83
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.7
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.16
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.58
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.55
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.41
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.12
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.97
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.27
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.27
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.07
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,52.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.38
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.14
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.52
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.08
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.54
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.74
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.54
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,60.8
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.14
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.75
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
880869,BAGNALL ROAD BASFORD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.84
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.78
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.29
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.35
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
