Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.73
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.73
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.15
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.83
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.37
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.86
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.65
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.74
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.68
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.04
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.73
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.55
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.98
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.12
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.96
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.39
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.49
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.49
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.65
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.79
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.71
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.42
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.93
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.47
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.08
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.74
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.54
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,110.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.18
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.89
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.28
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
880869,BAGNALL ROAD BASFORD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.45
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.91
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.69
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,109.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.57
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.97
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.52
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.67
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.36
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
