Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.06
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.77
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.82
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.79
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.63
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.69
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.77
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.85
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.49
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.05
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.62
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.15
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.06
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.47
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.93
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.91
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.46
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.15
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.62
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.28
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.23
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.58
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.25
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,47.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.02
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
880869,BAGNALL ROAD BASFORD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.51
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,96.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.78
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.39
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.86
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.32
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.17
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
