Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.79
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.52
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.25
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.43
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.63
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,15.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.82
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.94
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.87
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.53
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.81
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,15.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.65
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.58
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.15
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.64
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.36
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.86
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.74
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.21
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.02
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.54
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.2
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
880869,BAGNALL ROAD BASFORD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.47
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.36
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,35.02
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.32
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.12
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,68.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,146.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.18
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.95
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.16
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.93
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.22
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.54
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.11
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.85
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.88
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.89
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.82
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.43
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.34
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.87
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
