Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.35
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.98
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.01
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.17
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.37
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.27
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.36
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,55.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.86
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.43
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.18
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.69
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.48
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.83
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.46
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.71
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.49
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.85
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.01
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.32
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.72
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,94.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.01
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.58
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
880869,BAGNALL ROAD BASFORD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.03
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.01
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.03
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.49
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.41
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.82
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.94
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.65
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.15
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.66
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.87
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.06
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.67
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.14
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.29
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.93
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.83
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.44
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.75
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.47
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.03
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.69
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
