Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.94
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.25
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.92
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.48
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.91
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.88
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.73
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.06
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.07
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.51
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.63
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.33
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.87
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.09
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.94
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.37
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.16
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.99
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
880869,BAGNALL ROAD BASFORD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.57
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.93
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.08
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,108.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.73
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.38
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.13
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.79
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.03
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.48
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.22
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.09
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.57
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.12
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.27
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.45
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.99
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.72
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.26
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.72
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.7
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.94
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,49.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.02
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.15
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
