Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.32
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.04
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.68
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.48
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.05
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.91
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.87
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.49
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,114.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,15.7
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.5
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.47
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.91
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
880869,BAGNALL ROAD BASFORD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.67
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.12
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.41
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.99
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.58
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.41
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,15.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.56
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.69
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.14
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.37
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.08
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,39.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,15.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.19
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.68
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,15.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.71
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.98
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.37
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.98
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,15.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.36
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.36
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
