Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,15.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.68
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.01
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.85
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.17
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.18
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,15.9
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.3
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
880869,BAGNALL ROAD BASFORD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.05
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,15.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.24
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.17
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.87
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.22
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,15.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.59
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,16.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,16.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
