Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.9
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
880869,BAGNALL ROAD BASFORD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.18
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.08
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.64
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,16.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.31
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.52
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,16.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.17
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.58
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
880869,BAGNALL ROAD BASFORD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
