Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
880869,BAGNALL ROAD BASFORD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.42
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.07
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.15
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.14
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.35
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.12
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,16.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.56
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,31.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,16.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.42
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.31
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,58.7
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,16.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.68
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
880869,BAGNALL ROAD BASFORD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.37
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.36
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
