Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.49
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,55.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,16.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.35
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.49
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.89
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,16.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.28
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.05
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.62
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.23
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,16.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.7
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.56
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,55.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,16.8
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
880869,BAGNALL ROAD BASFORD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.73
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,16.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
