Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,16.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.52
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.33
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,16.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.78
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,16.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.51
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.86
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.05
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
880869,BAGNALL ROAD BASFORD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.74
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.24
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.32
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.02
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,17.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.05
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.89
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.79
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
