Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,17.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,38.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,17.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.36
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.86
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.23
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,52.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,17.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.77
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,17.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.67
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
880869,BAGNALL ROAD BASFORD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.54
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.08
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,17.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.28
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.58
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,17.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.95
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,17.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
