Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.83
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.05
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.33
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.26
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,17.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.15
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.77
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.68
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.28
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.27
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,17.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.08
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.99
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.22
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.97
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,17.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.88
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
880869,BAGNALL ROAD BASFORD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.79
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.59
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,4.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.82
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.83
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,57.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,54.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,14.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,65.76
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.95
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,56.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,63.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,14.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,69.96
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,181.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.57
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.23
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.87
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,14.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.85
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
